Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.61
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.83
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.27
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.33
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.97
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.09
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.73
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.68
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.83
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.2
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.16
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.05
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.3
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.57
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.6
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.18
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.67
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.67
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.79
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.69
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.23
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.22
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.67
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.78
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.53
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.63
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.16
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.51
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.64
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.67
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-12.19
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.28
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.47
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
