Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.39
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.07
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.24
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.93
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.64
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.99
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.06
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.49
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.3
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.06
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.87
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.79
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.73
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.73
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.73
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.53
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.66
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.7
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.05
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.54
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.14
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.7
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.8
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.36
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,21.44
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,85.9
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.7
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.84
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.76
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.05
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.15
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.03
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,16.06
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.48
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.13
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.44
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.16
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.15
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.79
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.97
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.43
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
