Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.02
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.44
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.93
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,38.6
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.06
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.15
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.73
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.6
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.76
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,38.5
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,38.4
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.34
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.32
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,38.3
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,38.2
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.58
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.48
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,38.1
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.12
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.84
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
