Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.11
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.14
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.96
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.94
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,38.0
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.9
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.14
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.7
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,37.6
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.42
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.58
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.94
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,37.4
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
