Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.48
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.67
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.96
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.76
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.1
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.88
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.34
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.36
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,37.3
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.73
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.68
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,37.1
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.9
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.67
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,37.0
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,36.8
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.23
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,36.7
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.31
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,36.5
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.4
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
