Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.95
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,36.3
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.83
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,36.2
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.07
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.7
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.92
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.14
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.07
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.71
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.89
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.53
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.95
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.31
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.09
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.04
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.27
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.05
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.44
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.94
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
