Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.49
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.73
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.14
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.93
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.87
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.62
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.94
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.39
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.24
