Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.25
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.37
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.59
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.78
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.18
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.77
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.97
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.6
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.82
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.41
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.68
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.04
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.6
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.42
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.23
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.31
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.99
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.53
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
