Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.14
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.09
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.64
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.17
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.53
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.3
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.57
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.68
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.15
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.56
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.33
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.47
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.89
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.32
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.04
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.33
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.88
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.67
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.23
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
