Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.61
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.16
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.45
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.34
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.38
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.94
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.92
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.03
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.65
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.96
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.19
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.98
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.01
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.03
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.08
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.27
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.28
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.07
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.0
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
