Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.92
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.01
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.34
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.15
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.04
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.94
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.87
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.55
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
110489,Coombe Bridge Ave,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.71
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.01
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.52
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.84
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.43
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.03
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,36.0
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.11
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.31
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,36.1
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.49
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.77
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
