Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.72
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.26
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.67
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.64
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.99
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.82
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.41
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.0
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.91
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.09
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.76
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.95
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.4
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
