Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.34
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.46
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.68
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.68
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.78
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.76
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.86
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.05
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.3
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.36
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.15
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.43
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.15
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.24
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.68
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.41
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.06
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.52
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.94
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.15
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.06
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.18
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.93
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.54
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.44
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.45
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.65
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.53
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.65
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.52
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.23
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.57
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.63
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.06
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
