Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.99
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.69
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.84
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.49
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.12
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.7
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.85
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.59
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.81
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.49
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.57
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.19
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.3
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.14
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.03
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.68
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.21
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
