Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.76
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.85
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.81
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.95
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.99
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.21
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.49
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.3
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.96
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.47
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.81
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.22
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.68
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.82
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.11
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.07
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.15
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.53
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.18
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.4
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.19
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.59
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.4
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.11
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.81
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.91
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.65
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.26
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.99
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.98
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.53
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.36
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.62
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.22
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.04
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.45
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.34
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
