Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.61
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.49
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.5
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.54
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.6
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.65
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.42
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.95
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.41
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.67
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.14
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.56
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.02
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.11
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.05
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.22
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.41
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.22
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.18
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.67
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.87
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.72
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.18
