Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.0
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.71
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.64
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.36
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.36
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.32
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.78
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.37
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.05
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
