Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.92
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.92
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.64
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.54
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.21
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.15
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.64
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
