Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.83
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.95
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.71
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.23
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.02
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.77
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.52
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.5
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.85
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.91
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.69
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.16
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.06
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.21
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
