Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.75
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.94
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.94
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.49
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.79
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.54
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.73
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.37
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.29
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.2
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.66
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.09
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
