Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.73
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.76
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.76
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.38
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.06
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.21
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
