Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.53
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.66
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.82
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.29
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-18T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
