Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.83
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.42
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.42
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.3
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.8
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.25
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.03
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.75
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.19
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.32
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.35
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.54
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.39
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.51
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.99
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.96
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.85
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.91
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
