Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.62
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.81
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.85
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.07
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.59
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.07
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.73
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.24
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.46
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.68
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.96
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.12
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.13
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.81
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.11
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.04
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.6
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.51
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.74
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.27
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.9
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.08
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
