Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.32
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.55
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.18
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.6
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.14
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.9
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.55
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.07
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.39
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.95
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.42
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.63
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.63
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.79
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.04
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.19
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
