Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.63
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.76
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.16
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.67
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.48
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.99
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.32
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.76
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.08
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.05
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.8
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.1
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.49
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.08
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.07
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.14
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
