Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.85
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.36
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.54
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.19
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.55
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.31
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.73
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.48
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.1
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.07
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.13
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.15
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
