Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.35
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.04
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.27
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.47
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.76
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.37
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.32
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.05
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.37
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.36
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.24
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.28
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.07
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.13
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.15
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
