Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.05
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.93
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.82
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.19
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.77
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.37
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.11
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.46
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.03
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.96
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.07
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.95
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.38
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.28
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.16
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.4
