Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.36
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.32
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.46
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.72
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.36
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.28
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.77
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.05
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.13
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.77
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.96
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.18
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.72
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.7
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.86
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.34
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.28
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.87
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.71
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.37
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.68
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.68
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
