Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.65
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,35.2
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.82
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,35.3
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.76
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.4
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.32
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.5
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.9
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.52
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.6
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.99
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.7
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.02
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.8
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.91
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.65
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
