Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.21
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.89
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.71
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.21
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.92
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.39
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.94
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.91
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.02
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.27
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.6
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.31
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.28
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
