Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.25
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.8
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.47
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.06
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.35
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.43
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,55.4
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.87
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.16
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.22
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.46
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.22
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.06
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.99
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.17
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.17
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.58
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.03
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.89
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.69
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.28
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.98
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.34
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.57
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.83
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.44
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.47
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.15
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.34
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.67
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.46
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.8
