Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.61
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.95
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.5
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.48
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.95
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.45
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.74
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.57
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.91
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.29
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.39
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.74
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.99
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.32
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.73
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.4
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.46
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.2
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.25
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.73
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.3
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.14
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.32
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
