Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.18
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.07
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.76
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.12
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.42
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.68
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.62
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.79
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.94
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.22
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.9
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.04
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.01
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.75
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.48
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.15
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.1
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.13
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.69
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.05
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.87
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.41
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.5
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.77
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.54
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.9
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.35
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.51
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.93
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.53
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.13
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.51
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.23
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
