Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.95
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.96
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.7
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.99
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.72
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.26
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.76
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.08
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.82
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.13
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.4
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.67
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.84
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.13
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.3
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.67
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,7.26
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-4.29
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.46
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.45
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-4.72
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.92
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.15
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.46
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.97
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.38
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.43
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-4.01
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.55
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.76
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.39
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.17
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.34
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
