Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.78
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,35.0
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.11
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.42
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,34.9
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.71
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.78
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.56
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.04
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.79
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.55
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.03
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.78
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.47
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.84
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.83
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.58
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.02
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.6
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.18
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.77
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
