Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.44
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.02
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.3
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.04
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.71
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.9
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.51
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.68
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.51
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.4
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.24
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.81
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.64
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.24
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.69
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.79
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
