Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.68
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.0
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.42
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.48
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.62
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.52
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.92
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.02
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.87
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.1
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.91
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-4.02
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.14
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.61
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.53
