Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.25
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.51
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.51
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.69
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.16
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.44
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.28
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.01
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.18
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.32
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.0
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.73
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.96
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.49
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.57
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.63
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.51
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.89
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.35
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-5.29
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.14
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.0
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.17
