Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.36
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.73
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.2
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.42
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.15
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.67
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.71
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,55.3
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.82
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.06
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.4
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.08
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.66
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.62
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.57
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.64
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.07
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
