Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.97
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.75
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.8
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.79
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.94
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.4
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.62
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.65
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.97
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.85
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.36
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.16
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.22
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
