Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.27
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.38
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.61
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.35
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.11
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.94
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.48
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.37
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.3
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.87
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.82
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.42
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.71
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.88
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.22
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.41
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.56
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.47
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.59
