Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.78
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.14
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.23
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.41
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.65
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.72
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.43
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.25
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.45
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.77
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.34
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.63
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.82
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.06
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.13
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.87
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.79
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.35
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.99
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.65
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.1
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.86
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.78
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.53
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.17
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.52
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
