Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.74
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.38
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.3
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.4
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.6
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110489,Coombe Bridge Ave,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.09
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.74
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.89
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.81
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,N Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.91
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.19
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-5.0
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.11
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.48
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.95
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.9
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.85
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.91
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.84
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.04
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.53
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.19
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.43
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-8.37
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.9
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.35
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.77
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.5
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.22
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.33
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.39
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.18
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.96
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.38
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.04
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.52
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-9.35
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.13
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.86
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.98
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.54
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.01
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.01
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.64
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.61
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.38
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.02
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.24
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.07
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.0
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.82
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.97
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.8
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.1
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
