Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.04
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.02
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.53
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.48
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.08
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.34
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-11.77
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.24
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.58
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.73
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.19
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.53
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
110489,Coombe Bridge Ave,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.07
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.37
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.3
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.96
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.61
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.3
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.47
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.7
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,9.27
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.69
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.36
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.0
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.18
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.86
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.64
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.55
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.48
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.58
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.59
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.57
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.22
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.72
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.47
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.32
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110489,Coombe Bridge Ave,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,10.88
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.59
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.95
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.62
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.95
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.78
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.73
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.03
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.87
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
