Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.65
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,N Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.69
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.64
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.47
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.49
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.55
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.91
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.76
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.18
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.18
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.42
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.62
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.72
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.87
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.68
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.96
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.11
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.14
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,N Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.23
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.48
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.83
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.27
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.81
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.17
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,N Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
110489,Coombe Bridge Ave,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.72
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.21
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.75
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.28
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
110489,Coombe Bridge Ave,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.88
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.95
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.84
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.67
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.99
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.05
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.94
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.87
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
