Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.85
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,N Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.92
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,12.48
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,N Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.25
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.07
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,58.6
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.23
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.22
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.95
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.92
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,14.28
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,N Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.8
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.89
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,11.6
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.22
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.97
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,N Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.03
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.22
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.26
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.52
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.44
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.5
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.85
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.92
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,17.19
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,N Current (RMS),A,61.2
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.91
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.83
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.23
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.09
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.96
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,9.59
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.27
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.61
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.52
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,5.25
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.79
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,6.98
