Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.05
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-3.74
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.94
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.83
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.79
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.23
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.31
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.46
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.4
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.63
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.79
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.35
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.44
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.59
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.46
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.52
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.71
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.26
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.58
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.09
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.23
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.73
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,N Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
