Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.34
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.07
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.48
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.76
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.35
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.0
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.35
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.76
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.92
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.5
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.44
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.88
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.02
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.69
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.05
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.88
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.85
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.75
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.01
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.19
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.84
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.3
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.33
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.29
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.43
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.47
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.2
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.86
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.81
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.64
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.39
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.55
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.38
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.41
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-7.77
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.67
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-6.3
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.9
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,N Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.42
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-6.81
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.42
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-4.51
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.7
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
