Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.28
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-2.42
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.13
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.38
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.75
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.75
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.92
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-7.28
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.7
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.61
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.39
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.69
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.83
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.38
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.6
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.17
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.46
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.09
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.68
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.89
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.99
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.28
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.83
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.42
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.41
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.12
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.82
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.88
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,-3.57
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.45
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.45
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.5
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.19
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.67
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.98
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
