Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.58
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.04
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.78
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.83
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.52
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.08
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.73
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.89
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.77
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.03
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.37
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.96
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.01
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.05
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,N Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.5
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-4.48
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,-0.43
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-3.0
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.58
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.71
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,N Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
