Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.74
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.43
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.93
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.08
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.2
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.75
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,N Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.57
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.43
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.39
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-3.53
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.45
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,N Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,3.44
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.33
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.36
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,N Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.37
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.75
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.0
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.1
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.21
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.11
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,10.36
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,N Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
110489,Coombe Bridge Ave,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,13.91
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,N Current (RMS),A,59.1
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,66.3
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.94
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.16
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.25
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.47
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.67
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.23
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.1
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
