Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.11
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.58
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.01
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.61
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.73
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.08
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.7
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.22
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.04
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.72
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,N Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,4.29
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.7
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.69
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.65
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.85
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.72
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.87
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.88
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.82
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.14
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.39
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.04
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.64
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.39
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.67
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.38
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.3
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.84
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
