Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.39
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.69
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.07
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.03
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.93
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.06
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.37
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,N Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.99
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.3
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.9
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.74
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,N Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.4
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.8
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.8
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.32
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.8
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.69
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.53
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,5.84
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,N Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.6
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.35
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.51
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.45
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.13
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,N Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.39
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.52
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.94
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.78
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,N Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.71
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.54
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.43
