Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.13
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.9
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.64
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.44
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.37
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.8
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.88
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.28
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.11
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.63
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.2
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,feeder,12.0,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,feeder,12.0,L1 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.5
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,N Current (RMS),A,29.0
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,feeder,12.0,L1 Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.59
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.06
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.71
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,feeder,12.0,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.35
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.1
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L1 Active Power,kW,6.82
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,feeder,12.0,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L3 Active Power,kW,-1.09
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L1 Active Power,kW,8.33
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,N Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,feeder,12.0,L1 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.08
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.63
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.65
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L1 Active Power,kW,4.22
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.54
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.5
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.33
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.97
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,N Current (RMS),A,33.5
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.65
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.52
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.47
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.86
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,33.2
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.48
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.82
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.59
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.82
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,N Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,32.4
