Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.74
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110489,Coombe Bridge Ave,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.51
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.39
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.82
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.4
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,N Current (RMS),A,34.3
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,32.0
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.79
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.75
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.94
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.35
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.58
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,33.4
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
110489,Coombe Bridge Ave,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.0
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.69
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.36
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,9.42
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,N Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.62
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.64
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,7.33
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L1 Active Power,kW,4.3
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,35.4
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.89
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.62
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.37
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,33.6
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.39
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
110489,Coombe Bridge Ave,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.41
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.05
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.2
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.64
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.71
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L1 Active Power,kW,5.33
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,N Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.28
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.33
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.36
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.74
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L1 Active Power,kW,7.65
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,N Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.44
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110489,Coombe Bridge Ave,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.41
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.32
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-3.46
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L1 Active Power,kW,6.34
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.14
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.34
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,7.68
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.79
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-4.39
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L1 Active Power,kW,8.57
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,N Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,37.2
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,39.1
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.31
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.67
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.46
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.18
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.17
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.06
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.83
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.07
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,7.94
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-4.76
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L1 Active Power,kW,10.78
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,N Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.3
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.58
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.08
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.48
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.37
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,8.01
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.16
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-4.22
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L1 Active Power,kW,6.62
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,N Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,37.8
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
