Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.15
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.54
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.64
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.58
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,8.03
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-4.38
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L1 Active Power,kW,7.83
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,N Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,36.2
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.3
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110489,Coombe Bridge Ave,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.1
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.45
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.09
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.55
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L1 Active Power,kW,10.32
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.53
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.97
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L1 Active Power,kW,12.96
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,57.8
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110489,Coombe Bridge Ave,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.65
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.29
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.8
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-4.38
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.5
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.94
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L1 Active Power,kW,11.63
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,N Current (RMS),A,34.1
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.58
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.35
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.2
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.94
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.97
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L1 Active Power,kW,7.41
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,35.1
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.24
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.87
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L1 Active Power,kW,10.06
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,N Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110489,Coombe Bridge Ave,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.81
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.62
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.41
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L1 Active Power,kW,10.44
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,N Current (RMS),A,36.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.4
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.45
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.3
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.62
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.07
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.79
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L1 Active Power,kW,8.81
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,N Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,40.5
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.57
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.51
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.63
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.43
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.75
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,4.77
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L1 Active Power,kW,8.42
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,N Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.68
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.0
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.92
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.93
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L1 Active Power,kW,9.84
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.06
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.82
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.29
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.4
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.5
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-5.02
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.95
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.37
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
