Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.11
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.84
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.88
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.3
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.63
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.4
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.02
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L1 Active Power,kW,8.0
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.47
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
110489,Coombe Bridge Ave,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.4
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.38
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.02
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.1
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.94
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L1 Active Power,kW,7.06
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.24
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.94
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.02
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.31
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.02
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.88
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.24
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L1 Active Power,kW,6.93
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,N Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,32.6
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.57
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.11
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.6
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.81
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.33
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.2
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.55
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.86
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L1 Active Power,kW,6.79
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,N Current (RMS),A,22.6
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.86
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.1
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.72
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.46
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.41
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.73
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.64
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L1 Active Power,kW,6.51
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.34
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.52
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.56
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.24
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.82
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.91
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.6
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.85
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.65
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.71
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L1 Active Power,kW,9.49
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,N Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.95
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.86
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.84
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.08
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.07
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.97
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.54
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L1 Active Power,kW,6.95
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,34.0
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.02
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
110489,Coombe Bridge Ave,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.71
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.64
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.47
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.5
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L1 Active Power,kW,9.83
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,N Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,44.2
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.26
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.95
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.39
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.03
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.97
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.32
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.85
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.19
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L1 Active Power,kW,10.28
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,N Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,46.1
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.69
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.55
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.21
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.5
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.85
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-5.24
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.01
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-3.1
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L1 Active Power,kW,6.42
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110489,Coombe Bridge Ave,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.17
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.93
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-6.22
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.67
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-3.89
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.89
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L1 Active Power,kW,10.6
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,47.6
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.89
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
