Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.86
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.33
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.77
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.33
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.36
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.02
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-4.01
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.36
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.67
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L1 Active Power,kW,11.06
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,49.4
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
110489,Coombe Bridge Ave,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.5
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.8
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-4.03
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.88
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L1 Active Power,kW,8.95
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,N Current (RMS),A,31.2
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.4
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.12
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.11
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.71
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.57
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.41
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.24
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L1 Active Power,kW,6.36
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,N Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.46
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.56
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.63
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.73
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.09
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,5.04
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.58
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.93
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L1 Active Power,kW,5.86
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.64
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110489,Coombe Bridge Ave,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.7
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.79
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L1 Active Power,kW,7.48
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,34.7
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.12
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.41
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,N Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.71
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.23
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.21
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.24
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-8.33
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.02
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-4.76
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L1 Active Power,kW,7.67
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.5
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.73
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.75
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.33
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.17
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L1 Active Power,kW,6.26
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.79
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.4
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.33
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,-3.47
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.91
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.98
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L1 Active Power,kW,7.43
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,36.1
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.8
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.99
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.3
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.4
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.63
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L1 Active Power,kW,8.74
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,40.1
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.7
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.53
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
110489,Coombe Bridge Ave,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.52
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,-4.83
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.74
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.83
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L1 Active Power,kW,9.01
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,N Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
