Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,-4.64
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.64
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L1 Active Power,kW,12.49
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,N Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,54.4
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.6
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.18
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.02
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.47
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,-3.8
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.65
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L1 Active Power,kW,10.88
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,N Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.16
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.07
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,-4.48
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L1 Active Power,kW,8.08
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.67
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.58
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,0.47
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,-6.18
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-1.4
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.6
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L1 Active Power,kW,6.89
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,N Current (RMS),A,32.5
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.55
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
110489,Coombe Bridge Ave,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.45
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.39
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.72
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.48
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.48
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L1 Active Power,kW,5.8
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.3
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.94
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.53
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.21
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-4.98
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-3.02
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L1 Active Power,kW,6.55
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,N Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,35.6
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.4
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,-2.01
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.1
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.9
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.19
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.77
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,N Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.06
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,N Current (RMS),A,16.5
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.92
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.94
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.04
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.16
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.28
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.11
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.13
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L1 Active Power,kW,4.35
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,N Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.21
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.57
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.02
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.37
