Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.2
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.33
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L1 Active Power,kW,3.29
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,N Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.1
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.86
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.42
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.77
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.51
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.8
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L1 Active Power,kW,6.17
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,N Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,30.1
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.18
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.02
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.97
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L1 Active Power,kW,6.05
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.56
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.09
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.43
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.38
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,13.3
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.4
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.56
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.19
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,N Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.35
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.01
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.86
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.65
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.57
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.62
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L1 Active Power,kW,4.32
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,N Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.54
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.24
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.05
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.3
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L1 Active Power,kW,4.58
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.44
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.7
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.87
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.21
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.8
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.55
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L1 Active Power,kW,3.51
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
110489,Coombe Bridge Ave,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.44
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.37
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.75
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.23
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.39
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L1 Active Power,kW,4.93
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,34.1
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.68
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.21
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.28
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.26
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.86
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L1 Active Power,kW,6.0
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,N Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.44
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.5
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.82
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.64
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L1 Active Power,kW,5.53
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,N Current (RMS),A,22.0
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,28.0
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.86
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.7
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.14
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.81
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.2
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.8
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L1 Active Power,kW,5.56
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,28.6
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.6
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.42
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.6
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.5
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.0
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
