Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.56
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L1 Active Power,kW,6.03
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,N Current (RMS),A,26.9
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,34.4
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.34
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.0
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.0
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.15
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.64
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.16
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L1 Active Power,kW,6.32
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,32.3
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.3
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.91
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.6
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.2
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L1 Active Power,kW,7.7
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.37
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.44
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.1
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.07
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.03
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.26
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.19
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.69
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.19
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,34.5
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.57
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.47
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.6
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.3
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.94
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,-1.05
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.4
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.73
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L2 Active Power,kW,1.1
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L1 Active Power,kW,2.7
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,N Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,34.3
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.5
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.38
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.62
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.32
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-1.55
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.87
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L2 Active Power,kW,1.15
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,34.2
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.03
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.51
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.65
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.34
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.7
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.23
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.59
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.3
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.66
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.87
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,30.2
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.56
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.6
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.2
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.7
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.09
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L1 Active Power,kW,7.9
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,N Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,36.6
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,34.0
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.49
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.34
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.38
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.75
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L2 Active Power,kW,0.45
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L1 Active Power,kW,7.46
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,N Current (RMS),A,29.9
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,33.9
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.93
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.56
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.99
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.08
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L1 Active Power,kW,5.95
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,33.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
110489,Coombe Bridge Ave,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.22
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.88
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,1.67
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.06
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.68
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.25
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-1.11
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L2 Active Power,kW,0.97
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L1 Active Power,kW,5.62
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,29.2
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,33.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.51
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.57
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.4
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.8
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.18
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.63
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.66
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.18
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.16
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.85
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.6
