Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L1 Active Power,kW,5.86
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,33.5
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.54
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.66
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.03
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.59
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.37
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.03
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L1 Active Power,kW,6.15
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,33.3
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.32
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.78
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.18
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.36
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.52
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.55
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,0.22
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.86
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.0
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-1.04
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.4
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.53
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L1 Active Power,kW,3.31
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.5
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,33.1
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.82
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.49
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.1
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.36
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.07
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.93
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L2 Active Power,kW,0.59
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L1 Active Power,kW,2.36
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.3
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,33.0
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.95
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-3.0
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.2
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.72
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.67
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.21
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.95
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L1 Active Power,kW,2.08
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,32.8
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.62
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.14
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.66
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,13.0
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.81
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.3
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.46
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.15
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.19
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.29
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L2 Active Power,kW,0.27
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L1 Active Power,kW,2.37
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,32.7
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.42
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,1.31
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.69
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.2
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.12
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.86
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.17
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.49
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.25
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.88
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,N Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,32.5
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.9
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.74
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.86
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.58
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.74
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.01
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.38
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.78
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,32.2
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.65
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.32
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.64
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.42
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.24
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.15
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.49
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.96
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L1 Active Power,kW,7.11
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,N Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,33.8
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.28
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.61
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.26
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.8
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.7
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.42
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.31
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.06
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.19
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.29
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L1 Active Power,kW,7.09
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,34.2
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.76
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.91
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,-0.37
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.31
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.99
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
110489,Coombe Bridge Ave,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.27
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.78
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.13
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.39
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.43
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.04
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.33
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L1 Active Power,kW,2.15
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,N Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
